Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
