Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
