Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
