Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
