Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
