Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
