Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
