Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
