Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
