Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
