Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
