Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
