Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
