Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
