Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
