Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
