Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
