Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
