Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,14.8
