Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
