Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
