Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
