Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,N Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,N Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
