Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
