Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
