Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
