Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
