Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,N Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
