Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
