Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
