Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
