Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
