Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
