Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
