Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
