Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
