Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
