Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
