Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
