Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
