Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
