Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
